Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,32.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,27.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,37.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,28.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,162.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,39.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,27.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,168.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,34.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,29.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,19.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,175.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,48.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,35.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,201.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-20.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,52.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,36.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,216.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,49.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,35.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,205.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,47.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,39.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,198.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,165.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
