Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,52.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,34.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,220.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,44.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,29.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,22.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,184.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,44.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,25.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,24.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,185.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,45.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,29.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,36.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,28.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,29.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,31.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,31.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,129.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,27.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,26.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,18.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,120.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,26.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
