Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,29.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,17.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,30.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,23.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,31.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,27.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,22.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,33.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,22.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,30.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,30.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,30.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,44.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,27.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,188.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,21.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,32.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,26.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,26.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,18.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,133.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,32.73
