Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,21.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,139.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,32.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,27.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,31.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,32.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,16.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,141.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,38.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,38.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,14.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,162.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,43.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,184.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,119.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,35.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,24.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,33.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,30.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,28.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,45.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,24.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,19.7
