Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,38.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,24.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,23.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,111.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,41.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,30.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,173.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,42.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,28.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-24.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,41.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,28.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,172.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,125.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,36.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,27.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,122.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,37.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,28.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,156.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-22.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,35.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,23.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,29.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,36.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
