Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,25.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,29.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,25.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,24.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,28.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,37.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,29.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,27.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,149.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,32.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,25.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,137.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,33.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,28.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,25.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,27.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,23.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
