Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,24.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,113.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,21.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,20.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,21.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,17.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,17.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,24.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,21.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,20.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
