Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,15.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,22.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,16.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,19.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,15.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,73.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,22.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,17.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,19.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,22.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,18.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,24.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-21.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,27.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,16.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
