Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,21.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-22.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,21.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,20.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,18.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,-5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-25.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,74.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,17.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,-5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-25.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,22.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,-6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,24.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,18.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,-4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,25.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,-5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-23.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,30.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,129.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
