Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,36.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,150.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,35.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,18.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,91.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,33.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,20.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,27.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,25.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,17.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,23.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,27.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,30.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,29.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,28.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,30.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
