Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,28.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,81.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,30.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,29.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,35.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,33.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,150.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,36.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,30.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,32.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,172.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,38.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,33.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,36.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,164.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-28.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,37.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,33.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-23.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,37.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,38.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,157.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
