Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,37.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,38.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,40.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,168.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,38.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,38.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,160.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,41.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,46.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,194.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,41.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,166.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,55.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,40.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,231.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,50.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,32.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,107.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,211.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,141.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,48.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,32.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,204.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,51.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,36.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,219.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
