Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,43.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,17.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,214.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,43.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,21.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,47.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,33.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,24.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,200.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,50.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,38.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,29.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,214.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,50.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,211.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,190.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,47.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,40.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,20.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,199.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,170.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-24.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,49.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,42.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,109.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,208.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,54.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,46.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,21.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,229.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,198.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,49.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,45.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,27.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,106.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,210.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,193.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
