Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,48.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,57.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,24.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,203.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,55.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,59.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,27.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,233.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,248.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,48.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,23.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,201.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,245.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-25.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,46.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,43.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,14.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,192.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,181.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,43.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,28.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,182.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,180.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,122.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,45.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,42.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,23.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,188.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,178.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,47.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,44.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,35.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,118.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,48.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,29.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,119.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,210.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,201.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,52.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,39.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,115.5
