Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,219.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,62.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,34.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,30.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,147.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,261.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,66.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,51.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,36.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,276.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,214.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,154.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,127.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,77.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,39.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,26.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,155.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,321.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-20.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,61.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,33.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,259.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,31.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,135.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,54.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,30.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,119.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,202.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,232.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,53.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,51.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,28.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,225.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,216.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,42.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,48.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,28.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,177.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,205.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,41.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,53.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,27.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,225.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
