Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,36.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,39.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,26.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,169.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,37.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,28.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,27.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,125.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,29.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,34.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,31.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,118.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,24.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,27.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,26.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,22.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,32.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,34.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,21.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,23.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,97.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,29.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,21.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,27.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,18.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,23.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
