Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,33.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,24.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,17.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,26.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,19.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,15.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,20.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,18.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,22.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,24.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,29.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,22.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,20.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,32.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,34.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,20.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,33.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,19.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
