Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,26.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,26.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,32.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,20.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,15.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,139.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,37.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,27.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,34.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,30.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,15.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,150.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,131.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,33.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,24.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,23.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,36.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,28.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,19.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,90.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,114.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,53.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,31.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,112.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,225.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,38.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,27.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,22.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,165.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,37.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,28.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,25.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
