Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,34.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,28.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,21.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,32.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,30.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,22.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,28.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,35.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,125.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,25.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,27.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,25.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,28.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,23.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,26.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,18.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,27.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,20.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,28.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,88.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,125.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,26.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,29.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,30.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,22.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,95.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
