Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,26.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,21.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,38.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,25.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,15.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,161.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,31.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,17.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,29.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,24.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,15.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,26.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,15.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,66.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,28.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,122.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
