Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,31.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,92.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,40.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,36.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,90.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,35.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,18.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,101.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,33.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,32.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,37.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,27.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,77.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,32.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,210.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,34.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,32.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,147.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,35.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,35.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,12.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,150.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,29.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,34.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
