Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,25.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,43.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,35.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,36.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,15.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,27.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,18.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,30.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,24.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,25.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-25.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,27.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,23.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,32.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,29.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
