Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,37.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,43.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,182.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,38.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,38.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,19.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,161.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,28.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,27.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,122.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,21.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,24.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,24.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,19.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,22.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,18.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,20.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
