Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,20.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,79.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,17.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,23.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,5.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,77.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,22.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,24.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,5.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,20.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,27.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,20.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,26.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,23.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,27.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,23.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,29.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
