Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,23.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,27.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-19.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,27.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,22.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,26.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,26.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,21.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,27.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-24.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,20.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,27.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,-4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-27.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,19.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,26.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,-7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,118.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-27.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,20.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,27.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,-5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,119.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,26.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
