Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,24.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,23.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,28.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,100.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,32.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,28.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,30.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,29.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,125.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,30.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,33.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,25.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,28.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,24.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,27.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,119.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,24.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,27.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
