Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,27.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,26.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,19.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,28.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,8.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,30.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,130.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,35.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,23.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,35.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,23.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,149.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,23.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,31.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,27.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
