Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,32.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,26.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,34.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,147.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,33.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,31.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,91.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,37.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,32.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-24.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,36.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,31.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,117.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,153.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,132.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,38.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,34.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,164.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-17.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,46.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,41.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,17.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,192.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-18.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,42.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,38.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,179.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,43.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,41.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,106.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,183.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
