Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,43.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,40.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,45.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,38.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,109.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,190.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,132.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,43.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,37.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,28.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,56.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,48.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,103.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,237.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,207.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-23.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,51.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,46.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,43.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,39.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,108.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,184.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,171.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,99.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,103.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,49.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,40.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,47.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,42.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,201.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,178.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
