Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,44.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,14.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,179.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,40.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,40.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,170.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,35.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,40.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,117.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,151.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,33.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,40.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,18.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,128.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,169.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,36.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,47.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,20.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,113.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,155.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,200.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,49.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,23.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,189.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,52.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,45.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,20.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,218.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,47.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,42.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,181.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,36.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,38.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,30.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,157.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,46.3
