Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,39.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,29.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,110.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,226.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,38.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,46.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,43.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,120.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,43.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,43.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,25.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,41.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,40.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,23.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,173.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-21.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,54.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,38.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,146.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,228.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,61.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,44.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,32.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,106.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,260.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,188.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,27.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,60.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,53.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,106.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,51.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,36.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,216.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,189.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,53.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,41.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,30.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,105.4
