Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,227.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,47.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,54.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,27.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,201.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,230.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,41.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,40.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,30.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,93.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,36.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,40.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,47.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,118.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,36.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,40.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,32.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,174.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,44.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,36.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,32.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,43.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,28.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,27.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,29.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,23.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,29.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,31.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,27.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,28.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,122.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
