Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,34.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,30.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,25.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,129.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,46.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,24.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,134.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,193.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,40.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,19.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,111.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,173.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,30.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,23.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,25.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,16.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,36.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,18.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,30.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,21.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,24.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,23.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,22.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,23.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,29.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,20.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,24.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,93.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,126.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,102.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
