Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,36.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,28.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,94.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,151.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,121.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,51.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,30.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,22.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,26.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,132.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,19.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,25.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,23.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,26.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,29.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,16.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,28.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,36.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,27.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,26.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,17.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,26.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,86.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,27.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,17.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,30.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,22.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,96.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
