Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,25.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,29.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,36.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,27.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,21.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,26.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,112.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,29.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,16.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,34.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,146.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,30.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,14.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,27.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,117.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,32.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,16.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,26.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,115.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,28.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,25.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,30.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,96.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,24.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,26.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,29.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,24.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,19.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,29.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
