Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,13.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,22.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,28.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,20.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,28.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,31.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,20.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,33.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,27.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,31.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,78.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,24.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,19.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,26.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,24.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,19.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,106.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,20.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,67.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,32.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,21.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
