Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,23.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,30.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,34.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,22.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,148.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,29.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,36.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,27.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,100.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,32.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,31.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,90.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,28.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,39.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,21.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,96.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,170.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,32.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,26.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,30.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,33.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,23.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,14.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,89.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,144.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,31.94
