Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,36.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,135.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,157.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,35.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,21.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,25.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,17.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,38.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,31.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,163.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,28.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,31.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,17.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,33.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,29.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,22.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,142.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,33.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,29.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,128.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,31.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,26.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,132.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-20.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,32.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,104.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-29.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,83.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,126.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,24.8
