Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,33.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,32.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,111.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-24.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,115.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,29.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,34.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,100.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,146.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,40.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,172.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,125.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,37.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,25.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,36.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,25.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,13.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,70.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,112.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,31.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,19.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,23.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,107.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,21.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,8.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,21.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,31.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
