Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,20.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,23.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,22.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,20.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,19.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,23.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,21.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,23.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,4.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,84.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,21.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,20.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,19.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,23.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,19.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,24.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,18.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
