Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,23.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,17.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,27.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,11.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,23.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,18.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,5.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,21.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,19.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,21.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,21.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,21.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,20.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,21.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,79.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,18.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,6.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,18.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
