Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,22.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,80.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,22.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,19.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,23.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,20.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,23.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,24.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,19.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,25.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,87.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,25.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,25.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,28.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,78.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,23.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,29.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,90.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,101.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
