Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,31.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,87.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,30.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,132.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,30.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,31.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,134.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,31.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,5.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,29.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,129.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,31.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,23.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,132.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,30.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,23.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,31.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,24.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,11.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
