Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,32.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,23.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,87.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,135.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,33.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,23.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,82.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,36.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,26.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,153.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,31.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,28.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,32.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,120.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,31.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,32.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,10.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,87.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,136.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,30.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,31.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,41.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,108.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,33.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,12.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,95.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,143.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,131.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
