Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,39.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,36.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,167.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,154.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,38.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,96.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,164.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,33.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,34.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,142.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,38.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,37.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,16.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,164.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,39.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,42.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,13.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,97.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,179.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,41.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,40.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,176.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,39.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,41.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,101.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,168.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,176.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,40.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,38.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,22.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,164.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
