Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,38.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,42.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,18.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,100.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,165.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,181.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,39.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,48.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,165.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-30.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,131.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,49.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,38.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,140.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,207.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,163.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,41.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,41.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,177.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,40.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,36.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,105.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,155.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,46.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,31.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,23.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,194.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,133.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,43.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,34.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-25.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,37.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,35.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,21.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,169.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,36.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,35.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,30.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,107.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
