Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,37.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,36.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,24.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,116.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,35.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,150.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,45.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,44.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,41.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,121.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,193.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,189.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,69.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,35.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,33.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,128.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,149.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,206.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,143.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,31.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,45.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,121.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,35.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,43.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,31.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,46.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,26.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,94.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,176.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,46.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,42.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,26.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,91.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,195.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,53.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,43.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,28.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,97.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,183.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,119.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,39.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,25.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,95.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,216.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,168.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
