Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,56.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,32.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,233.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,50.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,43.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,31.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,209.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,185.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,46.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,36.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,25.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,92.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,109.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,33.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,127.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,255.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,51.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,39.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,18.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,216.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,165.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,57.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,21.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,114.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,237.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,159.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,40.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,41.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,84.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,171.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,171.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,127.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,32.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,34.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,108.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,145.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,29.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,34.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,32.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,93.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
