Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,146.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,135.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,31.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,24.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,34.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,38.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,28.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,34.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,162.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,143.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,41.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,20.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,24.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,103.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,33.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,24.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,34.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,142.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,34.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,30.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,16.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,24.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,86.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,94.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,26.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,26.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,25.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,106.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,22.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
