Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,24.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,24.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,17.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,26.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,17.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,87.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,19.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,25.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,20.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,109.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,24.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,21.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,85.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,40.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,20.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,107.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,175.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,37.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,26.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,18.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,32.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,23.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,21.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,92.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,33.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,23.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,21.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,90.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
