Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,33.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,21.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,121.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,34.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,17.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,147.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,24.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,15.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,26.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,28.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,25.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,28.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,98.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,124.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,23.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,37.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,38.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,34.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,164.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,31.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,31.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,143.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,35.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,17.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,24.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,82.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,105.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,36.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,28.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,102.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.08
