Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,62.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,35.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,22.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,105.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,77.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,24.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,20.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,33.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,141.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,25.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,17.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,38.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,85.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,21.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,15.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,28.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,24.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,21.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,86.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,29.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,28.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,24.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,27.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,24.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,94.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,26.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,22.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,29.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,16.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,10.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,128.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.74
