Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,29.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,96.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,23.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,20.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,88.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,28.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,14.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,92.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,40.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,17.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,101.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,170.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,33.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,19.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,26.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,13.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,91.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,116.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,34.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,17.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,93.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,150.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,37.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,20.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,15.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,96.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,37.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,26.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,14.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,161.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
