Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,37.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,20.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,14.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,40.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,28.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,84.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,172.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,30.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,21.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,41.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,31.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,86.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,38.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,28.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,12.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,34.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,25.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,17.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-16.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,33.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,15.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-21.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,40.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,25.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,4.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,102.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,170.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-20.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,39.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,29.95
