Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,87.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,168.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,38.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,22.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,162.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,29.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,84.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,136.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,126.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,32.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,33.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,5.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,144.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,26.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,23.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,13.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,78.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,38.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,26.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,111.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,47.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,25.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,197.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,37.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,26.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,158.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,27.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,30.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,14.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,79.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
