Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,29.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,22.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,99.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,27.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,24.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,67.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,116.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,24.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,24.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,8.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,103.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,25.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,19.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,9.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,92.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,20.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,18.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,66.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,5.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,78.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,23.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,3.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,77.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,19.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,4.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
