Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,24.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,7.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,67.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,26.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,8.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,65.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,18.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,8.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,24.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,79.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,24.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,8.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,70.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,104.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,18.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,75.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,23.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,20.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,89.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-18.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,26.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,21.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,81.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-18.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,26.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,113.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,13.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
