Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,24.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,13.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-17.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,23.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,23.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,23.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,5.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,86.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,122.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,32.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,18.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,78.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,80.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,33.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,31.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,19.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,10.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,46.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,26.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,19.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,8.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,71.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,25.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,76.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
