Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,27.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,9.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,72.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,26.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,19.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,8.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,75.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,23.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,6.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,76.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,24.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,6.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,26.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,6.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,31.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,25.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,11.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,79.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,30.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,27.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,11.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,82.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,29.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,25.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,111.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,32.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,25.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,10.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,77.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,46.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
