Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,38.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,26.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,13.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,79.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,36.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,27.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,13.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,80.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,29.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,27.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,12.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,88.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,33.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,31.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,81.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,140.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,29.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,30.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,12.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,86.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,21.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,32.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,30.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,83.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,36.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,32.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,12.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,136.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,42.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,31.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,11.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,88.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,177.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,50.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-19.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,35.59
