Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,28.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,5.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,97.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,150.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,36.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,31.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,13.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,84.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,22.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,37.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,32.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,14.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,88.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,37.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,35.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,10.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,160.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,153.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,38.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,39.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,12.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,91.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,166.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,56.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,41.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,12.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,89.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,160.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-22.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,22.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,43.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,39.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,8.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,100.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,183.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,164.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-19.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,47.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,41.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,10.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-20.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,23.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,41.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,39.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,8.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,171.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-19.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
