Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,41.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,41.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,8.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,92.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,173.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,175.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-19.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,38.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,48.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,106.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,161.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,200.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,50.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-19.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,44.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,51.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,95.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,184.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,37.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,51.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,15.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,110.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,216.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-14.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,40.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,48.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,16.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,97.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,35.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,44.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,10.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,97.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,149.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,23.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,39.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,43.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,15.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,180.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,35.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,23.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,46.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,48.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,91.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,203.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,23.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,48.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,43.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,19.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,89.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,82.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,37.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
