Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,23.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,44.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,38.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,15.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,95.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,65.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-21.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,49.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,42.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,37.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,14.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,116.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,177.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,157.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,38.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,38.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,94.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,160.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-14.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,23.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,41.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,47.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,25.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,101.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,200.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,23.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,48.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,37.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,27.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,118.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,203.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-18.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,42.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,23.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,49.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,39.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,120.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,208.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,57.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,23.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,45.83
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,39.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,43.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,151.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,191.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,185.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,44.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,39.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,110.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,186.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,24.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,52.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,41.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,24.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,103.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,217.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
