Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,36.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,55.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,34.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,28.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,105.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,229.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,117.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,24.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,54.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,33.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,28.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,116.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,224.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,145.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,55.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,46.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,104.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,53.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,34.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,30.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,111.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,227.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,149.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,26.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,59.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,112.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,26.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,47.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,32.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,33.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,102.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,200.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,140.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,26.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,55.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,33.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,24.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,111.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,233.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,144.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.18
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.51
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,36.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,89.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,155.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,49.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,31.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,39.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,114.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,135.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,168.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.15
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.22
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,25.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,46.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,27.79
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,21.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,98.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,121.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.11
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,25.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,44.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,35.21
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,29.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,91.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,186.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.27
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,34.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.19
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,42.9
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.7
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,25.6
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,46.53
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,39.25
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,26.42
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,95.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,198.0
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.48
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.62
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
852840,BARBRIDGE RD - CHESTERTON,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
